Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.8
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.0
